Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
