Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
