Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.5
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
