Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.99
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.45
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.56
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.77
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,13.4
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
