Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.44
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.04
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.08
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
