Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.37
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.45
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
