Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,13.3
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
