Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
