Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
