Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.7
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,12.7
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,12.7
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.86
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.85
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.62
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
