Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252843,Axe Valley Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252843,Axe Valley Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.2
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252843,Axe Valley Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.05
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.52
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
