Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
