Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
