Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
