Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.27
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
