Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
