Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
