Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.49
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.37
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
