Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.99
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.96
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.7
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.48
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.42
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.3
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.29
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.82
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.08
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.25
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
