Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.76
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.79
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.18
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.81
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.65
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252843,Axe Valley Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.78
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.31
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.97
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
