Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252843,Axe Valley Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.33
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.32
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
252843,Axe Valley Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.21
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252843,Axe Valley Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
