Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
