Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
