Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252843,Axe Valley Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.71
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.23
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
