Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.07
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.9
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.23
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.28
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252843,Axe Valley Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.74
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
252843,Axe Valley Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.37
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
