Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.47
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.48
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.44
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252843,Axe Valley Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.01
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
252843,Axe Valley Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252843,Axe Valley Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.69
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.9
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.7
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
