Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.25
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.06
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
