Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,12.7
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,12.7
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
