Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,12.8
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,12.9
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
