Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252843,Axe Valley Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,13.0
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
