Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,13.1
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.2
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252843,Axe Valley Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
