Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
