Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,12.6
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,12.5
