Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.97
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.24
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.04
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.93
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
