Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.14
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.65
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.13
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252843,Axe Valley Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.89
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.79
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.71
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.73
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.59
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252843,Axe Valley Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.26
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.69
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252843,Axe Valley Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.6
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
