Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252843,Axe Valley Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.64
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
252843,Axe Valley Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.05
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252843,Axe Valley Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252843,Axe Valley Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.88
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.03
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252843,Axe Valley Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.78
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.21
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
