Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,12.5
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.3
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252843,Axe Valley Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
