Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252843,Axe Valley Close,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
