Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.11
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.02
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.25
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.73
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.09
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
