Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.53
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.66
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.75
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.79
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252843,Axe Valley Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.33
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.48
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252843,Axe Valley Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.38
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.06
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.09
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.59
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
