Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252843,Axe Valley Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.79
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,11.0
