Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
