Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252843,Axe Valley Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.48
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
