Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252843,Axe Valley Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.84
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
