Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
252843,Axe Valley Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,8.8
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
