Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,8.9
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,9.0
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,9.1
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,9.2
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,9.3
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.04
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,9.4
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
