Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,9.7
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
252843,Axe Valley Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.95
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
