Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252843,Axe Valley Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.08
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
252843,Axe Valley Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.01
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.2
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
