Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252843,Axe Valley Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,10.7
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252843,Axe Valley Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252843,Axe Valley Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.36
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.14
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252843,Axe Valley Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.3
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,10.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252843,Axe Valley Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.58
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
252843,Axe Valley Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.19
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.07
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.03
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
