Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252843,Axe Valley Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.4
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.26
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252843,Axe Valley Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.73
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.65
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252843,Axe Valley Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.66
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.58
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.67
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.09
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
