Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.57
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.54
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.47
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.16
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.89
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.31
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.91
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.97
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
