Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.94
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.6
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252843,Axe Valley Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.56
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.44
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.23
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252843,Axe Valley Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.36
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252843,Axe Valley Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
