Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.82
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.21
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.11
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.73
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
