Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252843,Axe Valley Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.59
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.99
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.67
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.57
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.28
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.03
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.95
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.53
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.61
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
