Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.27
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.53
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.15
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.16
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.98
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252843,Axe Valley Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.39
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
252843,Axe Valley Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.9
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252843,Axe Valley Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.19
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252843,Axe Valley Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.63
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,10.9
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252843,Axe Valley Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.63
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252843,Axe Valley Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.68
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.49
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.0
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
