Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
252843,Axe Valley Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.84
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.72
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252843,Axe Valley Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.24
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252843,Axe Valley Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.79
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.1
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252843,Axe Valley Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.2
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252843,Axe Valley Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.59
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.46
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.6
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
252843,Axe Valley Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.56
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.44
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.56
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.55
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.3
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252843,Axe Valley Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.41
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.52
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252843,Axe Valley Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
252843,Axe Valley Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
