Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.4
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252843,Axe Valley Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.5
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252843,Axe Valley Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.6
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.7
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.8
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252843,Axe Valley Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
