Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.9
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
252843,Axe Valley Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.0
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252843,Axe Valley Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.1
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.25
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.72
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.9
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
