Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.2
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252843,Axe Valley Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252843,Axe Valley Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
252843,Axe Valley Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252843,Axe Valley Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252843,Axe Valley Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252843,Axe Valley Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252843,Axe Valley Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
