Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.3
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
252843,Axe Valley Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
252843,Axe Valley Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.54
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.13
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252843,Axe Valley Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
252843,Axe Valley Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.92
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.4
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
