Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,10.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252843,Axe Valley Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252843,Axe Valley Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252843,Axe Valley Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252843,Axe Valley Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252843,Axe Valley Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.13
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252843,Axe Valley Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252843,Axe Valley Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
