Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252843,Axe Valley Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.93
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,10.5
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252843,Axe Valley Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.05
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252843,Axe Valley Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252843,Axe Valley Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252843,Axe Valley Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.91
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,10.4
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252843,Axe Valley Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252843,Axe Valley Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
