Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,10.3
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252843,Axe Valley Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.32
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252843,Axe Valley Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,10.2
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252843,Axe Valley Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.88
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.61
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252843,Axe Valley Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.86
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.78
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,10.1
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252843,Axe Valley Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,10.0
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252843,Axe Valley Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252843,Axe Valley Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.82
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.66
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.29
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
