Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252843,Axe Valley Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.5
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,9.9
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252843,Axe Valley Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.98
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252843,Axe Valley Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.14
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.1
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,9.8
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
252843,Axe Valley Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.5
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,9.7
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252843,Axe Valley Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.59
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,9.7
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
252843,Axe Valley Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.33
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
252843,Axe Valley Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.85
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,9.6
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
252843,Axe Valley Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252843,Axe Valley Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,9.5
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
252843,Axe Valley Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
